ProjectID,Date,Steam Heat Used,Hot Water Heat Used,Total Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Total Fuel Consumed,Thermal Efficiency
,YYYY-MM,MBtu,MBtu,MBtu,cf,cf,cf,%hhv
78,2009-07,,0.0,0.0,454189.025,,454189.025,0.0
78,2009-08,,4241.391,4241.391,7646335.625,,7646335.625,0.053749602444373476
78,2009-09,,2670917.5639999993,2670917.5639999993,13180918.175,,13180918.175,19.63519066249481
78,2009-10,,3644288.502,3644288.502,17217762.234,,17217762.234,20.50956018643517
78,2009-11,,2912402.1779999994,2912402.1779999994,15523005.000000002,,15523005.000000002,18.180082617514646
78,2009-12,,4202358.725999999,4202358.725999999,16277634.166000001,,16277634.166000001,25.016246142054776
78,2010-01,,4208917.415999999,4208917.415999999,17061720.0,,17061720.0,23.903852301158434
78,2010-02,,3458876.4020000002,3458876.4020000002,16829270.641000003,,16829270.641000003,19.91544667644302
78,2010-03,,2123381.086,2123381.086,10855823.559000004,,10855823.559000004,18.95332768474948
78,2010-04,,2137644.912,2137644.912,10314467.583999999,,10314467.583999999,20.082096646950006
78,2010-05,,2613352.6050000004,2613352.6050000004,13029827.583999997,,13029827.583999997,19.43478069354686
78,2010-06,,2187370.309,2187370.309,13393292.566999998,,13393292.566999998,15.825420541356683
78,2010-07,,3646401.840999999,3646401.840999999,20976959.679000005,,20976959.679000005,16.843885726611163
78,2010-08,,3125655.796,3125655.796,18202517.821,,18202517.821,16.639106008400095
78,2010-09,,2569904.6059999997,2569904.6059999997,15250110.658999998,,15250110.658999998,16.32917751979224
78,2010-10,,1929399.3019999997,1929399.3019999997,11361327.716999998,,11361327.716999998,16.45558524165106
78,2010-11,,2296902.6410000003,2296902.6410000003,12330878.901,,12330878.901,18.04965300163376
78,2010-12,,3939794.9,3939794.9,20388562.656999998,,20388562.656999998,18.72437396043491
78,2011-01,,4082928.6909999996,4082928.6909999996,20978904.774,,20978904.774,18.858592922697405
78,2011-02,,2997004.5769999996,2997004.5769999996,14630639.657999998,,14630639.657999998,19.849263397936525
78,2011-03,,3433644.43,3433644.43,17614641.909,,17614641.909,18.888688469853797
78,2011-04,,2817256.717,2817256.717,15838094.959,,15838094.959,17.236289633573495
78,2011-05,,2990338.8839999996,2990338.8839999996,16131444.381000001,,16131444.381000001,17.962527900398666
78,2011-06,,2582487.2959999996,2582487.2959999996,14973319.394000005,,14973319.394000005,16.712461042842524
78,2011-07,,3213763.5040000007,3213763.5040000007,19354555.009999998,,19354555.009999998,16.089814107695265
78,2011-08,,3414327.6119999997,3414327.6119999997,20681432.132000003,,20681432.132000003,15.997233495513
78,2011-09,,2663704.894,2663704.894,15710723.583999999,,15710723.583999999,16.428965729111848
78,2011-10,,2606261.556000001,2606261.556000001,16357426.333,,16357426.333,15.439147900003855
78,2011-11,,3340366.0960000004,3340366.0960000004,16396871.223000001,,16396871.223000001,19.74028342780977
78,2011-12,,4289252.999000001,4289252.999000001,19150648.409,,19150648.409,21.702935677386716
78,2012-01,,4450389.505,4450389.505,20276087.75,,20276087.75,21.268367864513458
78,2012-02,,4253887.948999999,4253887.948999999,18967896.667999998,,18967896.667999998,21.731373377099132
78,2012-03,,4182220.8409999995,4182220.8409999995,20083230.834,,20083230.834,20.178723274701582
78,2012-04,,3948650.9190000007,3948650.9190000007,19701912.5,,19701912.5,19.4205112362262
78,2012-05,,3962456.563,3962456.563,19962385.0,,19962385.0,19.234123041056755
78,2012-06,,4131007.101,4131007.101,20844701.613999996,,20844701.613999996,19.20350759480121
78,2012-07,,4556304.159000001,4556304.159000001,23645591.667999998,,23645591.667999998,18.671655469119226
78,2012-08,,4422290.978999999,4422290.978999999,23196475.832,,23196475.832,18.4733478842252
78,2012-09,,3889726.287,3889726.287,20778887.5,,20778887.5,18.13915503987423
78,2012-10,,3546478.222,3546478.222,18171299.491,,18171299.491,18.91174545189141
78,2012-11,,4268671.813,4268671.813,19879073.336000003,,19879073.336000003,20.8073576992504
78,2012-12,,4336666.677999999,4336666.677999999,18936500.858,,18936500.858,22.190986734677402
78,2013-01,,4324117.677,4324117.677,19056122.979999997,,19056122.979999997,21.987875042150527
78,2013-02,,4022414.848,4022414.848,17961077.5,,17961077.5,21.7007515623801
78,2013-03,,4328449.797,4328449.797,19507053.1,,19507053.1,21.501116944304645
78,2013-04,,4094204.3579999995,4094204.3579999995,19577876.4,,19577876.4,20.263956130010712
78,2013-05,,4025576.8979999986,4025576.8979999986,20269715.0,,20269715.0,19.244241017397304
78,2013-06,,3823352.4399999995,3823352.4399999995,18242300.85,,18242300.85,20.30883552701079
78,2013-07,,4172559.251,4172559.251,18902937.5,,18902937.5,21.389149537199973
78,2013-08,,3337366.1760000004,3337366.1760000004,15394403.325,,15394403.325,21.0068677896509
78,2013-09,,3575534.46,3575534.46,18252040.775,,18252040.775,18.982344041024668
78,2013-10,,3426359.31,3426359.31,19257624.924999997,,19257624.924999997,17.240524848705437
78,2013-11,,3008988.29,3008988.29,13972120.0,,13972120.0,20.867887818880597
78,2013-12,,4006521.705,4006521.705,18334545.0,,18334545.0,21.174719491742007
78,2014-01,,4343815.9,4343815.9,19968183.299999997,,19968183.299999997,21.079153125104416
78,2014-02,,3806179.244000001,3806179.244000001,17889556.4,,17889556.4,20.616264035314728
78,2014-03,,4665280.602999999,4665280.602999999,22642615.0,,22642615.0,19.965100052891792
78,2014-04,,3902706.84,3902706.84,19555776.117000002,,19555776.117000002,19.337983068496815
78,2014-05,,3544970.043,3544970.043,16828202.658,,16828202.658,20.41245022471888
78,2014-06,,2981537.2690000003,2981537.2690000003,12428429.075,,12428429.075,23.24578982214607
78,2014-07,,3513396.012000001,3513396.012000001,15425905.0,,15425905.0,22.069716493132823
78,2014-08,,3950976.736,3950976.736,20521822.967,,20521822.967,18.65558354934504
78,2014-09,,3870426.398,3870426.398,20929696.3,,20929696.3,17.91909984072052
78,2014-10,,3587070.536,3587070.536,19333721.074,,19333721.074,17.978140521071108
78,2014-11,,3708481.0569999986,3708481.0569999986,18213285.0,,18213285.0,19.730045383454044
78,2014-12,,4159748.341,4159748.341,19179831.666,,19179831.666,21.015637501465385
78,2015-01,,4798088.569000001,4798088.569000001,21808635.0,,21808635.0,21.31866863229161
78,2015-02,,4068735.7589999996,4068735.7589999996,17756210.45,,17756210.45,22.20391237750688
78,2015-03,,4451229.024,4451229.024,19516630.175,,19516630.175,22.100159607111326
78,2015-04,,4177281.2630000003,4177281.2630000003,19937177.3,,19937177.3,20.302538824398706
78,2015-05,,3756542.8790000007,3756542.8790000007,19179424.05,,19179424.05,18.97898977453166
78,2015-06,,2747931.6579999994,2747931.6579999994,14894424.05,,14894424.05,17.87732419775037
78,2015-07,,4076736.9210000006,4076736.9210000006,20524098.875,,20524098.875,19.247259028989696
78,2015-08,,4214083.527000001,4214083.527000001,19801188.825999998,,19801188.825999998,20.62206621143424
78,2015-09,,3839572.59,3839572.59,18271732.5,,18271732.5,20.36214177052666
78,2015-10,,3409512.761,3409512.761,17339185.925,,17339185.925,19.053901661634782
78,2015-11,,3504562.9359999998,3504562.9359999998,16046631.7,,16046631.7,21.162661306855178
78,2015-12,,3530565.4250000003,3530565.4250000003,15924847.792000001,,15924847.792000001,21.482720417707178
78,2016-01,,4023332.784,4023332.784,15428236.875,,15428236.875,25.26911085599836
78,2016-02,,3339564.4420000003,3339564.4420000003,13344117.15,,13344117.15,24.250476969183012
78,2016-03,,3323733.2500000005,3323733.2500000005,12178576.549999999,,12178576.549999999,26.44538744452832
78,2016-04,,3028304.4329999993,3028304.4329999993,12506909.375,,12506909.375,23.462259398907946
78,2016-05,,1750681.6090000002,1750681.6090000002,7581893.717,,7581893.717,22.37431664522153
